Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330784,Earls Acre,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.04
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.32
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.05
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.0
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.0
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
330784,Earls Acre,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.17
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.21
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.43
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.7
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
330784,Earls Acre,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.35
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.48
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.5
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.6
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.16
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330784,Earls Acre,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.39
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.79
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.87
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.8
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.3
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.94
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.59
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.55
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
330784,Earls Acre,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.94
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.1
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.61
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.1
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.5
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.1
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.75
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
330784,Earls Acre,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.02
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.4
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.89
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.1
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.4
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.61
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.92
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330784,Earls Acre,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.32
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.19
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.25
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.0
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.1
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.5
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.69
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.79
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.64
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
330784,Earls Acre,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.59
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,27.48
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.55
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.4
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.1
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.6
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.09
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
