Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
330784,Earls Acre,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.22
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,30.58
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.4
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,126.4
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.3
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.28
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.76
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.79
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.16
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
330784,Earls Acre,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.06
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.04
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.97
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.9
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.2
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.36
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.79
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.69
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
330784,Earls Acre,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.92
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.86
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.1
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.1
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.4
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.95
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.25
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.8
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.95
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
330784,Earls Acre,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.98
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.24
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.27
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.9
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.4
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.08
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.54
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.35
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
330784,Earls Acre,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.38
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.37
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,35.22
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.9
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.7
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.8
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.52
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.08
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.85
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.77
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
330784,Earls Acre,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.95
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.54
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,38.63
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.0
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.5
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,159.9
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.53
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.72
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
330784,Earls Acre,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.43
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.65
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,35.04
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.5
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.3
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.83
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.32
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
330784,Earls Acre,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,37.37
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.36
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,39.08
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,152.7
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.19
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.72
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.64
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
330784,Earls Acre,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,35.78
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.78
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,39.33
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.6
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.6
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,164.7
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.7
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
