Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.88
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,97.16
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
330784,Earls Acre,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.18
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.53
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.8
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.7
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.6
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.1
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.78
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.09
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.74
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
330784,Earls Acre,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.9
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.28
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.83
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.1
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.2
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.4
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.01
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.54
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.78
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
330784,Earls Acre,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.31
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.7
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,35.58
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.1
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.8
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.6
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.42
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.47
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.3
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.06
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.25
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.33
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
330784,Earls Acre,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.33
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.29
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,36.18
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.4
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.2
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.3
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.02
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.9
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.84
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.61
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.3
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.27
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
330784,Earls Acre,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.14
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,32.43
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.74
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.9
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,133.3
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.4
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.05
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,96.0
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.6
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.89
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.91
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,101.49
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
330784,Earls Acre,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.53
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.41
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.61
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.1
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.9
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.4
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.2
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.07
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.86
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.74
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.94
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
330784,Earls Acre,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.78
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.37
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.95
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.8
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.8
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.5
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.25
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.96
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.2
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.7
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
330784,Earls Acre,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,38.75
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.37
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.24
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,159.8
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.2
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.4
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.83
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.05
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.47
