Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.32
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
330784,Earls Acre,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.99
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.34
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.05
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.2
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.4
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.6
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.94
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.5
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.76
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.39
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.7
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
330784,Earls Acre,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.18
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.7
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.3
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.1
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.46
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,98.8
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.6
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.11
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.87
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.3
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
330784,Earls Acre,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.94
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.14
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,36.17
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.7
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.9
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.6
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.6
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,98.5
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.4
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.2
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.89
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.2
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.89
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
330784,Earls Acre,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.59
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.68
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.53
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.7
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,118.6
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.2
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.97
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,98.5
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.24
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.62
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.16
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.89
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
330784,Earls Acre,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.41
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,28.13
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.1
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.4
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.6
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.5
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.13
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.06
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.24
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.15
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.71
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
330784,Earls Acre,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,31.12
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,27.43
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.55
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.6
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.2
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.1
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.0
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.1
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.49
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.71
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.36
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
330784,Earls Acre,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.91
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.66
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.06
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.8
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.6
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.7
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.99
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.55
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.99
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.3
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
330784,Earls Acre,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,33.33
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,33.42
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.63
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.1
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,137.4
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.87
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.13
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
330784,Earls Acre,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.33
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.66
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.72
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.7
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.4
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.68
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
