Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.35
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.27
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.17
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
330784,Earls Acre,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.12
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.75
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.95
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.0
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.2
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.5
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.27
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.62
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.77
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.72
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.7
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
330784,Earls Acre,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.54
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.73
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.78
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.2
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.5
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.47
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
330784,Earls Acre,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.39
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.88
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.72
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.3
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.1
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.16
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
330784,Earls Acre,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.18
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.69
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.49
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.4
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.85
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
330784,Earls Acre,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.1
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.24
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.8
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.6
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.61
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
330784,Earls Acre,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.44
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.13
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.03
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.8
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.8
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.64
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.38
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.69
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
330784,Earls Acre,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.63
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.88
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.12
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.0
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.37
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.55
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.51
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
330784,Earls Acre,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.82
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.69
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.6
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.1
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.74
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
