Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.25
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330784,Earls Acre,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.76
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.14
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.6
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.9
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.58
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.4
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.13
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330784,Earls Acre,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.78
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.81
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.4
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.4
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.25
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.84
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330784,Earls Acre,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.03
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.59
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.8
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.7
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.8
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.07
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
330784,Earls Acre,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.0
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.38
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.9
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.2
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.75
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330784,Earls Acre,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,31.1
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.94
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.7
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.4
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.21
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
330784,Earls Acre,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.4
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.7
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.8
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.8
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330784,Earls Acre,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,38.43
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.41
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,79.1
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,159.6
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.9
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.13
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330784,Earls Acre,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.09
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.4
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.1
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.26
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.32
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.31
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.45
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
330784,Earls Acre,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.61
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.17
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.41
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.1
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.3
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.41
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
