Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.98
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330784,Earls Acre,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.39
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.13
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.48
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.9
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.4
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.4
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330784,Earls Acre,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.24
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.25
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.75
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.79
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.5
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.1
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330784,Earls Acre,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.73
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.15
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.4
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.81
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330784,Earls Acre,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.85
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.6
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.81
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.0
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.22
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.74
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.16
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330784,Earls Acre,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.97
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.01
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.4
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.6
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.55
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330784,Earls Acre,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.03
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.17
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.59
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.5
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.82
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330784,Earls Acre,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.38
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.89
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.32
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.4
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.0
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
330784,Earls Acre,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.79
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.06
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.4
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
