Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.52
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.32
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
330784,Earls Acre,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.9
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.43
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.82
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.1
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.8
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330784,Earls Acre,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.04
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.69
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.85
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.56
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.2
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.8
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330784,Earls Acre,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.37
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.24
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.25
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.7
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.79
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330784,Earls Acre,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.42
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.57
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.42
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.0
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,144.0
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.7
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330784,Earls Acre,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.29
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.15
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.58
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.6
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.66
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
330784,Earls Acre,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.63
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.62
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.56
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.6
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.4
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
330784,Earls Acre,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.65
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.18
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.59
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.4
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.45
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330784,Earls Acre,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.75
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.93
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.7
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.2
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.96
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330784,Earls Acre,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.96
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.54
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.0
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
