Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
330784,Earls Acre,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.04
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.98
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.74
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.3
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.1
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.35
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
330784,Earls Acre,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.57
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.68
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.83
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.3
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.5
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.52
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
330784,Earls Acre,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.49
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.39
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.1
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.0
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.2
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.03
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.2
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
330784,Earls Acre,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.31
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.83
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.87
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330784,Earls Acre,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.92
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.28
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.67
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.3
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.4
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
330784,Earls Acre,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.5
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.44
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.71
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.9
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.52
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.91
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
330784,Earls Acre,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.06
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.49
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.81
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.69
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.0
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.46
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.37
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330784,Earls Acre,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.22
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.6
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.15
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.5
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.9
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.9
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
