Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.62
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330784,Earls Acre,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,36.37
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.93
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.83
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,149.1
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.67
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.8
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330784,Earls Acre,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.62
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.88
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.7
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.97
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.5
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.3
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330784,Earls Acre,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.66
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,29.01
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.3
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.0
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.0
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.1
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.25
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,97.1
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.94
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.06
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
330784,Earls Acre,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.99
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.24
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,141.0
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.59
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330784,Earls Acre,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,33.52
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.33
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.95
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.8
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330784,Earls Acre,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.81
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.49
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.97
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.0
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.2
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.91
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.04
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.18
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.85
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
330784,Earls Acre,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.19
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.28
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.96
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.7
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.33
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.17
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
330784,Earls Acre,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.01
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.89
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.42
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.7
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330784,Earls Acre,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.92
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.59
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.1
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.1
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
