Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330784,Earls Acre,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.71
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.15
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.1
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330784,Earls Acre,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.12
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.54
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.77
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.5
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.33
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330784,Earls Acre,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.78
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.27
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.58
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.9
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330784,Earls Acre,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.72
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.25
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.96
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.3
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.72
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330784,Earls Acre,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.14
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
330784,Earls Acre,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.35
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.31
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330784,Earls Acre,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.89
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.46
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330784,Earls Acre,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.73
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.45
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
