Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.51
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330784,Earls Acre,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.69
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.64
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.44
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.5
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330784,Earls Acre,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.49
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.96
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330784,Earls Acre,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.94
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330784,Earls Acre,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.89
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.2
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.7
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330784,Earls Acre,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.65
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.52
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.3
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330784,Earls Acre,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.06
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.75
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330784,Earls Acre,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.11
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.85
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330784,Earls Acre,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.62
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.77
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330784,Earls Acre,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.07
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.7
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
