Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330784,Earls Acre,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.86
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330784,Earls Acre,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.8
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.42
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330784,Earls Acre,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.71
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.0
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330784,Earls Acre,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.72
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330784,Earls Acre,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.15
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330784,Earls Acre,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330784,Earls Acre,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330784,Earls Acre,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.88
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.16
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
