Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330784,Earls Acre,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.89
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330784,Earls Acre,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.35
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.37
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330784,Earls Acre,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.15
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.9
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330784,Earls Acre,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.31
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.77
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330784,Earls Acre,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.66
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.83
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330784,Earls Acre,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330784,Earls Acre,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.76
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330784,Earls Acre,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.96
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.69
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
