Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330784,Earls Acre,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330784,Earls Acre,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330784,Earls Acre,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.04
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.17
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330784,Earls Acre,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.04
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330784,Earls Acre,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.32
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330784,Earls Acre,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.77
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.76
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330784,Earls Acre,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.46
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.61
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.2
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330784,Earls Acre,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.31
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.26
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.6
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
