Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330784,Earls Acre,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.29
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330784,Earls Acre,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.52
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.42
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.6
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330784,Earls Acre,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.41
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.33
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330784,Earls Acre,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.1
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330784,Earls Acre,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.77
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330784,Earls Acre,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.73
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.9
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330784,Earls Acre,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.74
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.66
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330784,Earls Acre,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.83
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330784,Earls Acre,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.59
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.06
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.4
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
