Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330784,Earls Acre,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.11
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330784,Earls Acre,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.4
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.48
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.62
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.4
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
330784,Earls Acre,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.03
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.79
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.52
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.0
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.3
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330784,Earls Acre,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.33
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.89
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.1
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330784,Earls Acre,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.2
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.32
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.84
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
330784,Earls Acre,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.44
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.66
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.21
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.4
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.6
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.86
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330784,Earls Acre,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.08
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.34
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.72
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.6
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
330784,Earls Acre,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.97
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.21
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.94
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
