Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
330784,Earls Acre,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.64
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.79
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.43
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.2
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330784,Earls Acre,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.76
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.55
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.1
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.84
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
330784,Earls Acre,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.64
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.45
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.55
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.79
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
330784,Earls Acre,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.2
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.73
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.06
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.09
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330784,Earls Acre,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.04
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.3
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.79
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.8
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.31
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330784,Earls Acre,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.12
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.01
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.05
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.8
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.2
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.19
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330784,Earls Acre,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.95
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,31.1
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.85
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.5
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,128.6
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.6
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.47
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
330784,Earls Acre,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.28
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,32.08
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.5
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.5
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,134.3
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.3
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.85
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.68
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
330784,Earls Acre,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.77
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.5
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.25
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.3
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.1
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.5
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.37
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
