Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.97
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
330784,Earls Acre,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.07
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.62
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.53
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.4
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.9
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.4
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.11
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
330784,Earls Acre,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.96
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.61
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.12
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,37.66
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.6
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.6
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,155.7
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.64
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.05
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.38
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
330784,Earls Acre,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.22
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.4
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.79
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.4
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.8
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.8
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.86
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.96
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.29
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
330784,Earls Acre,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.94
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.42
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.26
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.5
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.1
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.76
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.94
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
330784,Earls Acre,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.3
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.97
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.3
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.91
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.23
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
330784,Earls Acre,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.17
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.05
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.41
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.34
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.9
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.9
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.28
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.7
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.32
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.82
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
330784,Earls Acre,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.9
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.8
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.84
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.4
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.7
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.1
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.8
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.54
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.95
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
330784,Earls Acre,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.82
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.23
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.58
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.47
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.8
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.98
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
