Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.67
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.59
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.93
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
330784,Earls Acre,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.15
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.66
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.86
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.41
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.2
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.5
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.3
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.05
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.25
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
330784,Earls Acre,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.8
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.27
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.93
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.0
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.6
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.3
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.28
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.61
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
330784,Earls Acre,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.76
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.26
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.8
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.8
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.6
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.3
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.15
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.82
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.99
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.57
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
330784,Earls Acre,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.69
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.63
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.78
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.9
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.8
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.8
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.91
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.65
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.11
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
330784,Earls Acre,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.83
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.54
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.62
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.01
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.1
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.3
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.95
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.7
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.2
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.18
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
330784,Earls Acre,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.47
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,33.05
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,38.85
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.3
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,137.5
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.7
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.18
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.54
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.34
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.27
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.85
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
330784,Earls Acre,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.12
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,36.71
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,34.68
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.3
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,151.0
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.2
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.98
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.66
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.99
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.21
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.33
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
330784,Earls Acre,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.8
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,32.85
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.69
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.4
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,135.0
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.6
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.29
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.64
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.34
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.97
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.62
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
330784,Earls Acre,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.18
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,28.18
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.8
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.3
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.8
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.3
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.45
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
