Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.31
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.61
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.03
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.53
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.9
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
330784,Earls Acre,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.55
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.76
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.94
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.2
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.2
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.4
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.04
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.57
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.0
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.02
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.44
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.87
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
330784,Earls Acre,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.47
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,34.51
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.07
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,143.4
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.4
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.56
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.07
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.7
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.39
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
330784,Earls Acre,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.57
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.94
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,34.38
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.0
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,124.0
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.7
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.09
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.71
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.92
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.59
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
330784,Earls Acre,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.24
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,31.4
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,39.44
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.5
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,162.7
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.94
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.97
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.32
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
330784,Earls Acre,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.04
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,32.06
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.94
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.6
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,132.0
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.3
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.08
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.42
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.44
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
330784,Earls Acre,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.2
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,32.81
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.81
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.5
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,135.9
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.4
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.35
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.7
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.68
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.11
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
330784,Earls Acre,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.2
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.44
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,34.15
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.7
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.7
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.3
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.75
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.97
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.03
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
330784,Earls Acre,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.31
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.95
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,35.07
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.43
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
