Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.32
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.26
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.24
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
330784,Earls Acre,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.87
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.44
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,38.53
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.7
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.1
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.5
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.1
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.55
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.38
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.24
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.93
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.26
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
330784,Earls Acre,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.48
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,36.38
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.56
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.87
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,150.3
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.8
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.1
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.32
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.72
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.56
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
330784,Earls Acre,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.61
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.25
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.1
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.0
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.6
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.6
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.37
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.56
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.24
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
330784,Earls Acre,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,35.07
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.99
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.11
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,144.8
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.44
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.68
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.82
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
330784,Earls Acre,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.29
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.27
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.67
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.1
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.2
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.66
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.23
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.23
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
330784,Earls Acre,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.58
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.17
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.28
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.8
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.8
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.81
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.1
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.43
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.92
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.68
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
330784,Earls Acre,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.8
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.76
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.16
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.7
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.0
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.25
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.13
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.19
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.99
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
330784,Earls Acre,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.49
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.61
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.34
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.0
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.2
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.5
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.32
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
330784,Earls Acre,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.08
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.62
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.37
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.6
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.3
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
