Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.17
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.34
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.53
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
330784,Earls Acre,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.68
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.6
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.29
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.2
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.0
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.41
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.42
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
330784,Earls Acre,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.2
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.89
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.7
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.2
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.09
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.23
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
330784,Earls Acre,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.92
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.85
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.7
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.8
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.05
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.48
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.65
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
330784,Earls Acre,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.0
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.89
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.41
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.5
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.5
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
330784,Earls Acre,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.95
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.81
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.39
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.4
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
330784,Earls Acre,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.15
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.97
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.8
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.37
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
330784,Earls Acre,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.16
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.87
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.74
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.5
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.23
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.22
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330784,Earls Acre,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.63
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.67
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.58
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.4
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.34
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
