Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
330784,Earls Acre,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.24
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.69
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.22
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.6
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.8
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.15
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.7
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.59
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.87
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
330784,Earls Acre,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.76
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.99
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.55
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.3
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.6
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.4
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.82
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
330784,Earls Acre,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.21
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.55
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.75
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.1
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.1
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.38
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
330784,Earls Acre,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.72
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.1
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.79
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.7
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.9
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.66
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330784,Earls Acre,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.27
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.63
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.7
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.6
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.9
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.9
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.38
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.69
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
330784,Earls Acre,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.34
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.85
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.48
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.5
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.11
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.27
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.2
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.11
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
330784,Earls Acre,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.8
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.69
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.79
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.7
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.8
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.64
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,90.1
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.98
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.8
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.42
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
330784,Earls Acre,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.98
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.61
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.76
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.9
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.7
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.5
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.93
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.5
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.02
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
330784,Earls Acre,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.21
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.18
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.16
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.1
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.8
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
