Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.04
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.79
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
330784,Earls Acre,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.24
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.04
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.82
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.8
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.9
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.26
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.14
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
330784,Earls Acre,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.13
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.89
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.3
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.0
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.0
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.0
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.19
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.54
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
330784,Earls Acre,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.03
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.16
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.8
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.8
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.82
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
330784,Earls Acre,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.4
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.46
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.84
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.9
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.7
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.91
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.08
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
330784,Earls Acre,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.23
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.36
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.7
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.4
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.2
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.28
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.55
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
330784,Earls Acre,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.37
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.4
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.03
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.3
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.2
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.58
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.89
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.01
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
330784,Earls Acre,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.37
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.34
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.4
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.5
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.5
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.6
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.93
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.51
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
330784,Earls Acre,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.34
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.75
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.64
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.3
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.5
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.58
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
