Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.91
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.35
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
330784,Earls Acre,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.77
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.48
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.14
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.3
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.8
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.2
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.34
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.89
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
330784,Earls Acre,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.47
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.94
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.0
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.7
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.1
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.4
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.85
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.51
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
330784,Earls Acre,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.19
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.15
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.25
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.4
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.3
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.25
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.73
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.47
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
330784,Earls Acre,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.94
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.83
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.75
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.7
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.0
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.1
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.06
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.08
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.62
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330784,Earls Acre,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.57
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.52
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.77
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.9
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.7
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.99
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330784,Earls Acre,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.03
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.58
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.24
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.0
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.0
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.39
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330784,Earls Acre,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.16
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.15
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.82
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.0
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.1
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.98
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.58
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330784,Earls Acre,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.54
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.17
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.53
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.8
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.8
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330784,Earls Acre,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,42.31
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.15
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,84.3
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,182.0
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
