Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.51
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330784,Earls Acre,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,39.88
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.18
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.14
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,70.9
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.9
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.5
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.92
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
330784,Earls Acre,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.03
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.88
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.48
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.4
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.2
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.32
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.1
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.1
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.51
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330784,Earls Acre,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.58
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.4
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.39
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.86
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.51
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330784,Earls Acre,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.79
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.1
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.8
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.09
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
330784,Earls Acre,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.04
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.49
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.23
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.7
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.41
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
330784,Earls Acre,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.68
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.58
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.32
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.29
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
330784,Earls Acre,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.72
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.76
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.34
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.1
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
330784,Earls Acre,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.78
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.13
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.91
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.93
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
