Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.89
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
330784,Earls Acre,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.97
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.93
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.59
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.6
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.4
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330784,Earls Acre,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.96
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.32
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.68
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330784,Earls Acre,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.65
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330784,Earls Acre,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.78
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.29
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.22
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330784,Earls Acre,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.14
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
330784,Earls Acre,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.29
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.69
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330784,Earls Acre,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.08
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.21
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330784,Earls Acre,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.52
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.89
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330784,Earls Acre,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.57
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.01
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
