Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330784,Earls Acre,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.15
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.98
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.0
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330784,Earls Acre,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.55
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.34
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.9
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330784,Earls Acre,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.19
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330784,Earls Acre,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.92
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.5
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330784,Earls Acre,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.49
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.57
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330784,Earls Acre,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.15
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.67
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330784,Earls Acre,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.69
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.55
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330784,Earls Acre,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.94
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.32
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
