Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330784,Earls Acre,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.09
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.96
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330784,Earls Acre,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.23
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.52
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330784,Earls Acre,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.55
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.7
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330784,Earls Acre,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.6
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330784,Earls Acre,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.86
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.65
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330784,Earls Acre,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.55
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330784,Earls Acre,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.04
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.98
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330784,Earls Acre,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330784,Earls Acre,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.55
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
