Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330784,Earls Acre,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330784,Earls Acre,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330784,Earls Acre,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.83
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330784,Earls Acre,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.29
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.87
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330784,Earls Acre,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330784,Earls Acre,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.01
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330784,Earls Acre,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.53
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330784,Earls Acre,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.03
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.53
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
