Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330784,Earls Acre,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.07
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.7
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330784,Earls Acre,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.01
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330784,Earls Acre,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.4
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330784,Earls Acre,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.22
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.36
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330784,Earls Acre,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.09
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.03
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.44
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330784,Earls Acre,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.76
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330784,Earls Acre,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330784,Earls Acre,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.92
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330784,Earls Acre,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.13
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
