Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330784,Earls Acre,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.98
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.25
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330784,Earls Acre,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.91
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.23
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330784,Earls Acre,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.6
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.33
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.09
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330784,Earls Acre,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.06
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.22
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.82
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.21
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330784,Earls Acre,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.2
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.76
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.2
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330784,Earls Acre,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.95
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.45
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.8
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330784,Earls Acre,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.53
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.43
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.01
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330784,Earls Acre,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.72
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.66
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
