Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330784,Earls Acre,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.97
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.35
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.72
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.61
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330784,Earls Acre,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.52
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.34
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.59
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.2
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330784,Earls Acre,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.53
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.94
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.11
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.7
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.82
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
330784,Earls Acre,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.36
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.52
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.77
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.0
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.6
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,74.4
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330784,Earls Acre,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.56
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.63
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.91
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.9
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.3
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.1
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.37
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330784,Earls Acre,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.1
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.21
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.45
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.1
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
330784,Earls Acre,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.9
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.85
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.8
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.8
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.5
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.98
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330784,Earls Acre,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.21
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.36
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.53
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.0
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.39
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.28
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
330784,Earls Acre,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.82
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.39
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.79
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.4
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
