Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.4
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.08
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
330784,Earls Acre,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.07
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.92
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.71
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.6
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.89
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
330784,Earls Acre,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.35
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.2
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.68
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.7
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.6
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.65
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
330784,Earls Acre,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.11
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.13
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.03
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.0
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.39
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
330784,Earls Acre,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,31.45
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.74
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.93
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.8
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.6
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.67
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.91
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
330784,Earls Acre,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.2
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.45
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.35
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.4
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.7
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.15
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.04
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.84
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
330784,Earls Acre,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.89
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.47
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.8
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.9
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.2
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.9
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.54
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330784,Earls Acre,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.0
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.49
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.71
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.5
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.1
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.0
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.4
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.66
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
330784,Earls Acre,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.07
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.75
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.84
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.9
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.6
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.9
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
