Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.78
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.15
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
330784,Earls Acre,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.53
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.88
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.58
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.8
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.3
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.29
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.24
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.13
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
330784,Earls Acre,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,35.65
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.05
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.87
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.6
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.4
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.32
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.69
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.81
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
330784,Earls Acre,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,33.26
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.66
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.44
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.1
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.0
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.4
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.46
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.76
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
330784,Earls Acre,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.12
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.3
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.7
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.1
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.3
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.62
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.9
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.24
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.19
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
330784,Earls Acre,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.55
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.72
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.98
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.9
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.6
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.8
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.54
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.69
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.51
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
330784,Earls Acre,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.97
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.19
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.56
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.6
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.4
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.5
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.71
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.14
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.35
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.11
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.21
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
330784,Earls Acre,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.07
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.65
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,40.96
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.3
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.4
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,168.5
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.79
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.18
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.19
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.46
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
330784,Earls Acre,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.18
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.04
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,39.69
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.6
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,163.2
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.56
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.68
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.25
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.78
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.07
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
330784,Earls Acre,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.17
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.96
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,36.35
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
