Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.7
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.1
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.4
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.04
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.32
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.43
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,98.47
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
330784,Earls Acre,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.53
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.25
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.18
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.8
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.9
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.91
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.26
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.9
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.97
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.22
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
330784,Earls Acre,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.15
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.11
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,39.02
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.0
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.1
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.2
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.2
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.13
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.5
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.73
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.68
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.83
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
330784,Earls Acre,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,37.73
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,31.82
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.4
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.9
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,132.2
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.0
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.82
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.7
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.51
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.75
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.3
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.35
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.28
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.28
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
330784,Earls Acre,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,31.43
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.05
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.56
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.1
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.4
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.1
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.28
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.82
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.24
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.59
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.73
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
330784,Earls Acre,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.75
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.1
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.91
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.8
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.1
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.1
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.16
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.63
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.93
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.09
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
330784,Earls Acre,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,35.66
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.43
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.76
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,147.4
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.9
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.9
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.5
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.7
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.28
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.63
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.72
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.71
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
330784,Earls Acre,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.89
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.79
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.47
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.2
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.0
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.7
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.1
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.1
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.39
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.85
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.68
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.49
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
330784,Earls Acre,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.42
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.52
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.76
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.9
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.3
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.4
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.17
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.97
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.5
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
