Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.31
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.7
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
330784,Earls Acre,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.37
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.12
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,36.92
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.8
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,151.5
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.14
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.01
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.73
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.18
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
330784,Earls Acre,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.42
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.51
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,39.06
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.9
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.4
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,163.1
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.39
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.38
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.39
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.0
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.29
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.63
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,101.25
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
330784,Earls Acre,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.51
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.14
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,42.38
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.2
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.4
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,175.1
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.08
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.1
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.38
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.32
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.03
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
330784,Earls Acre,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.69
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.95
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,38.05
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.0
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.1
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,157.9
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.34
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.49
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.15
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.1
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.34
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
330784,Earls Acre,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.18
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.93
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.15
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.5
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.3
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.38
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.16
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.24
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.95
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.51
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.6
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
330784,Earls Acre,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.91
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.39
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.22
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.9
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.3
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.5
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.83
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.41
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.28
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.66
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.63
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.91
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
330784,Earls Acre,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.69
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,30.68
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,36.01
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.6
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,126.4
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.6
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.72
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.3
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.2
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.75
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.59
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.12
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.07
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
330784,Earls Acre,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.46
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.51
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,38.97
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.9
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.3
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,162.4
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.77
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.31
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.02
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.18
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,99.25
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
330784,Earls Acre,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,34.0
