Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.54
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.03
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.7
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.9
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.2
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.84
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.6
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.41
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.44
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.19
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
330784,Earls Acre,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,33.2
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.34
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.78
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.9
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.8
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.62
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.56
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.96
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.14
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
330784,Earls Acre,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.77
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.59
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,36.45
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.0
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.9
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.7
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.74
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.4
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.56
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,92.81
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
330784,Earls Acre,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.11
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,39.08
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,70.1
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.0
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.4
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.2
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.5
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.1
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.26
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.85
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
330784,Earls Acre,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.67
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.67
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,35.18
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.4
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.2
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.4
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.28
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.46
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.02
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.64
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
330784,Earls Acre,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.57
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.32
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,37.62
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.7
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.6
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.0
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,155.4
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.63
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.86
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.36
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
330784,Earls Acre,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.35
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.01
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,36.62
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.4
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.5
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.6
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.31
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.61
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.43
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
330784,Earls Acre,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.82
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.05
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,34.05
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.0
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.8
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.88
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.57
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.31
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.69
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
330784,Earls Acre,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.13
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.48
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.98
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.1
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.96
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
