Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.72
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.92
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,97.15
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
330784,Earls Acre,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.25
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.55
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.29
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.9
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.3
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.15
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.98
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.53
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,88.1
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
330784,Earls Acre,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.55
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.74
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.01
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.8
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.3
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.5
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.12
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.85
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.3
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.94
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
330784,Earls Acre,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.98
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.39
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.25
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,35.1
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.2
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.02
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.72
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.67
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.86
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.52
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
330784,Earls Acre,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.86
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.35
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.15
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.8
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.0
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.38
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.21
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.8
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.06
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.45
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,73.19
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
330784,Earls Acre,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.61
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.44
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.15
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.94
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.4
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.3
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.7
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.33
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.44
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
330784,Earls Acre,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.65
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.76
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.17
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.2
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.6
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.56
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
330784,Earls Acre,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.46
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.53
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.37
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.2
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.8
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.2
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.01
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.13
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
330784,Earls Acre,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.42
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.19
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.24
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.71
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.13
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.6
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.7
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.3
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.01
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.69
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
330784,Earls Acre,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
