Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.78
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.7
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.77
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.3
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.4
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.55
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.09
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.38
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
330784,Earls Acre,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.65
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.61
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.77
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.99
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
330784,Earls Acre,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.48
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.26
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.46
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.9
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.1
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.85
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.46
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.2
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.65
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.77
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
330784,Earls Acre,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.54
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.19
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.56
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.8
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.6
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.0
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.88
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.04
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.6
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.76
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.46
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
330784,Earls Acre,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.35
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.74
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.65
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.13
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.7
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.1
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.63
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.06
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.6
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
330784,Earls Acre,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.11
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.31
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.83
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.93
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.9
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.3
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.23
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.21
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
330784,Earls Acre,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.99
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.86
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.84
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.46
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.97
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.2
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.9
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.41
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.9
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
330784,Earls Acre,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.26
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.32
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.07
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.28
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.9
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.7
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.2
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.93
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.83
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.05
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.24
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
330784,Earls Acre,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.87
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,39.85
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.49
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.22
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,163.9
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.7
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
