Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.57
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.68
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
330784,Earls Acre,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,35.03
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.28
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.33
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.4
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.3
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.76
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330784,Earls Acre,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.67
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.93
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.66
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.1
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
330784,Earls Acre,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.95
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.02
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.71
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.2
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.26
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
330784,Earls Acre,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.77
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.06
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.91
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.86
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.4
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.02
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.98
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330784,Earls Acre,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.22
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.46
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.52
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.8
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.8
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.19
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
330784,Earls Acre,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.81
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.57
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.0
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.8
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.96
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
330784,Earls Acre,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.82
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.05
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.13
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.59
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.56
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.6
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
330784,Earls Acre,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.85
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.82
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,28.03
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.32
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.5
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.8
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.2
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.51
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.79
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.77
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.74
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
330784,Earls Acre,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
