Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.14
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.1
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,29.02
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.34
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.0
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.1
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.5
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
330784,Earls Acre,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.12
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,30.38
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.32
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.8
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,124.7
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.69
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.19
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.4
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
330784,Earls Acre,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.92
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,39.85
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.68
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.98
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,163.6
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.7
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.27
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.6
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.83
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
330784,Earls Acre,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.08
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.43
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.24
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.0
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.3
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.7
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.69
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.65
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.15
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
330784,Earls Acre,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.9
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.21
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.48
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.92
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.4
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.0
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.85
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.07
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
330784,Earls Acre,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.6
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.97
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.97
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.8
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.5
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.47
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.16
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
330784,Earls Acre,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.1
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.98
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.69
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.0
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.6
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.6
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.89
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330784,Earls Acre,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.55
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.48
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.73
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.3
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.2
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.5
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.12
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.28
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.27
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
330784,Earls Acre,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.49
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,29.38
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.72
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.4
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.1
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.7
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
