Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,20.7
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.53
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.74
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
330784,Earls Acre,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,34.17
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,30.63
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.98
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.2
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,126.7
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.8
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.5
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.3
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.27
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
330784,Earls Acre,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.15
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.55
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.67
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.4
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.5
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.28
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.1
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
330784,Earls Acre,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.04
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.91
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.15
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.1
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
330784,Earls Acre,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.47
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.1
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.08
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.93
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
330784,Earls Acre,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.42
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.91
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.14
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.0
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.4
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.96
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.17
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
330784,Earls Acre,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.42
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.07
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330784,Earls Acre,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.16
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.33
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.29
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.1
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.05
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330784,Earls Acre,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.31
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
