Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330784,Earls Acre,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.44
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.78
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.7
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330784,Earls Acre,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.28
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.54
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.77
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,20.4
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.69
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
330784,Earls Acre,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.74
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.22
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.42
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330784,Earls Acre,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.06
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.69
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.37
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.4
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330784,Earls Acre,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.52
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.38
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.38
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330784,Earls Acre,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.96
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.19
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.03
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330784,Earls Acre,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.87
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.72
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.53
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.3
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.2
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.3
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330784,Earls Acre,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.3
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.87
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.16
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.9
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330784,Earls Acre,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.37
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.97
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.5
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
