Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,20.7
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330784,Earls Acre,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.85
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.85
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.2
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330784,Earls Acre,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.66
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.17
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330784,Earls Acre,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.7
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,20.9
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330784,Earls Acre,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.01
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.23
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.3
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330784,Earls Acre,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.61
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.08
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.27
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330784,Earls Acre,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330784,Earls Acre,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.9
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.91
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330784,Earls Acre,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.29
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.66
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
