Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330784,Earls Acre,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.59
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.51
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.27
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330784,Earls Acre,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.89
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330784,Earls Acre,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.6
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330784,Earls Acre,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.86
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330784,Earls Acre,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.59
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.55
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330784,Earls Acre,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.78
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330784,Earls Acre,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.48
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330784,Earls Acre,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.31
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
