Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330784,Earls Acre,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.6
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330784,Earls Acre,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.52
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.9
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330784,Earls Acre,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.2
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.5
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330784,Earls Acre,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.49
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.91
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.6
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330784,Earls Acre,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.98
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.0
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330784,Earls Acre,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.99
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.0
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330784,Earls Acre,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.84
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.4
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330784,Earls Acre,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.27
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.59
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
