Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330784,Earls Acre,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.49
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.1
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330784,Earls Acre,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330784,Earls Acre,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.01
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.06
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.72
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330784,Earls Acre,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.75
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330784,Earls Acre,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.14
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330784,Earls Acre,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330784,Earls Acre,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.57
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330784,Earls Acre,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330784,Earls Acre,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.49
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
