Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330784,Earls Acre,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.05
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.93
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330784,Earls Acre,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.27
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.02
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
330784,Earls Acre,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.66
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330784,Earls Acre,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.1
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330784,Earls Acre,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.4
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.6
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330784,Earls Acre,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330784,Earls Acre,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.74
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.95
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.58
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330784,Earls Acre,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.37
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.0
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
