Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330784,Earls Acre,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.69
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.26
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330784,Earls Acre,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.23
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.23
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.0
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.2
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330784,Earls Acre,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.69
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.1
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.0
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.3
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.81
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
330784,Earls Acre,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.82
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.14
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.3
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.9
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.83
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330784,Earls Acre,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.91
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.32
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.8
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330784,Earls Acre,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.03
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.21
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.5
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.3
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330784,Earls Acre,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.99
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.7
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.8
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330784,Earls Acre,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.26
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.74
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.81
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.9
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.32
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330784,Earls Acre,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.51
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.93
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,36.8
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,66.5
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.4
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,151.1
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
