Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,76.76
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
330784,Earls Acre,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.17
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.82
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,41.51
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,88.4
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,170.5
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.8
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.06
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330784,Earls Acre,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.36
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.15
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,41.92
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,84.7
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.4
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,171.1
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,82.33
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
330784,Earls Acre,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.34
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.85
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.75
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.6
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.22
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.45
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.54
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
330784,Earls Acre,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.17
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.15
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.52
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.2
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.3
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.6
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.56
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.18
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
330784,Earls Acre,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.61
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.12
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.02
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.8
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.6
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.96
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330784,Earls Acre,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.14
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.92
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.25
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.8
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.78
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
330784,Earls Acre,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.96
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.23
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.36
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.0
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.7
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.4
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.32
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
330784,Earls Acre,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.16
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.7
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.91
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.5
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.4
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.0
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.77
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.8
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.36
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.33
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.52
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
