Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
330784,Earls Acre,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.98
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.74
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.02
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.9
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.1
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.85
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.25
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.47
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330784,Earls Acre,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.75
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.71
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.91
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.4
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.5
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.6
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.26
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330784,Earls Acre,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.12
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.07
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.68
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.5
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.3
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.07
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.4
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
330784,Earls Acre,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.81
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.84
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.07
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.0
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.1
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.9
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.02
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.43
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
330784,Earls Acre,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.46
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.28
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.46
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.4
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.0
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.0
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.17
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.76
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.78
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.71
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
330784,Earls Acre,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.49
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.33
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,37.03
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.3
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,151.5
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.01
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.59
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.04
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
330784,Earls Acre,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.14
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.79
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.94
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.6
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.1
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.1
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.06
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.94
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.08
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
330784,Earls Acre,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.05
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,34.94
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.69
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.4
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,145.9
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.7
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.75
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.03
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.71
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.15
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.26
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
330784,Earls Acre,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.62
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.94
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.03
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.8
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.3
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.21
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,96.2
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.5
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.47
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
