Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.91
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.2
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.41
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
330784,Earls Acre,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.69
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,36.08
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.36
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,148.5
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.18
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,101.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.5
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.99
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.35
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.3
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.01
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.39
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
330784,Earls Acre,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.45
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.46
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.01
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.5
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.9
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.3
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.93
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,102.9
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.8
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.65
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.22
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.54
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.5
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
330784,Earls Acre,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.35
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.33
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.35
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.6
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.2
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.3
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.26
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,87.6
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.96
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.97
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.95
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
330784,Earls Acre,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,38.37
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.1
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.37
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,157.9
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.1
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.7
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.59
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.9
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.8
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.98
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
330784,Earls Acre,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,40.28
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.55
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.15
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.9
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.9
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.7
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.94
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.1
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.62
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.48
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.11
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.12
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
330784,Earls Acre,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,49.18
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,27.28
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.63
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,201.4
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.0
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.3
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.44
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.73
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.06
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.95
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
330784,Earls Acre,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,37.96
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.37
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.68
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.7
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.1
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.7
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.08
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.9
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.45
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.16
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.94
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
330784,Earls Acre,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.9
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.57
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.31
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.1
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.1
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.63
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.08
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.45
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
