Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.3
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
330784,Earls Acre,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,37.97
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.2
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.46
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.7
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.4
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.7
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.31
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.36
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.56
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.69
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.78
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
330784,Earls Acre,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.95
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.16
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.35
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.5
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.4
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.3
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.96
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.24
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.39
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.25
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
330784,Earls Acre,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.29
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.61
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.79
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,153.9
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.1
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.4
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.38
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.64
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.4
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.86
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
330784,Earls Acre,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.46
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.88
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.83
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.6
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.4
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.1
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.12
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.5
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.95
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.32
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.04
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330784,Earls Acre,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.4
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.7
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.97
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.1
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.1
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.8
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.25
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.46
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.1
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.54
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.48
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
330784,Earls Acre,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.49
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.79
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.91
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.1
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.1
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.29
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.43
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.99
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
330784,Earls Acre,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.96
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.5
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.49
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.3
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.1
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.3
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.79
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.94
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.79
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
330784,Earls Acre,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.47
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.73
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.2
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.9
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.7
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.67
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.18
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.28
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
330784,Earls Acre,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.65
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.57
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.48
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.6
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.3
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
