Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.65
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
330784,Earls Acre,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.39
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.27
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.62
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.0
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.9
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.56
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.76
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.64
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
330784,Earls Acre,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.87
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.9
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.05
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.1
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.3
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
330784,Earls Acre,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.02
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.54
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.24
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330784,Earls Acre,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.22
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.78
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.5
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.4
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330784,Earls Acre,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.78
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.98
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.4
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.59
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
330784,Earls Acre,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.34
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.7
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.95
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.45
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.1
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.0
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.33
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.5
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330784,Earls Acre,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.53
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.26
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.2
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.1
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.25
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.74
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330784,Earls Acre,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.72
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.51
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.1
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.7
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.28
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.62
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
