Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.71
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330784,Earls Acre,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.44
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.74
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.28
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.89
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330784,Earls Acre,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.87
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.85
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.19
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
330784,Earls Acre,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.97
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.2
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.25
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.9
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.9
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.7
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330784,Earls Acre,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.53
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.61
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.28
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.21
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.65
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330784,Earls Acre,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.83
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.43
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.95
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.05
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.5
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.2
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330784,Earls Acre,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.77
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.5
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.01
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.1
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.3
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330784,Earls Acre,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.6
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.58
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.47
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.1
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.1
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330784,Earls Acre,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.54
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.68
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.68
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330784,Earls Acre,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.42
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.06
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.65
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.6
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
