Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.52
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330784,Earls Acre,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.86
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.85
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330784,Earls Acre,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.77
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.7
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.7
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330784,Earls Acre,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.11
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.14
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.9
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.4
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,22.7
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.41
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.43
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330784,Earls Acre,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.57
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.7
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.37
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330784,Earls Acre,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.9
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.68
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.33
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.0
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.05
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330784,Earls Acre,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.96
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.41
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.9
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.9
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,22.5
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.92
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
330784,Earls Acre,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.06
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.52
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.96
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.9
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.56
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
330784,Earls Acre,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.59
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.52
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.26
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.9
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.6
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
