Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.58
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330784,Earls Acre,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.19
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.28
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.03
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.6
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.07
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330784,Earls Acre,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.56
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.07
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.1
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.1
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.6
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,22.3
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.39
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330784,Earls Acre,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.89
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.65
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.5
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.3
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.75
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
330784,Earls Acre,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.22
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.01
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.05
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.6
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.9
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330784,Earls Acre,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.5
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.77
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.36
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.46
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.3
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.7
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330784,Earls Acre,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.82
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.42
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.17
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.55
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330784,Earls Acre,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.8
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.76
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.3
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.98
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.9
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330784,Earls Acre,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.31
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.11
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330784,Earls Acre,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.62
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.2
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
