Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330784,Earls Acre,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.51
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.94
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.2
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.8
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
330784,Earls Acre,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.31
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.37
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.23
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.4
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.1
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
330784,Earls Acre,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.24
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.41
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.0
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.9
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
330784,Earls Acre,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.33
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.68
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.91
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.0
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.4
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330784,Earls Acre,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.41
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.11
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.87
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.6
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
330784,Earls Acre,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.82
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.02
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.33
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.6
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.8
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.5
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
330784,Earls Acre,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.61
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.62
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.07
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330784,Earls Acre,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.57
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.57
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.71
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.75
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.4
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.2
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
