Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.55
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
330784,Earls Acre,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.75
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.18
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.0
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.31
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
330784,Earls Acre,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.92
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.6
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330784,Earls Acre,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.18
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.76
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.7
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.16
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330784,Earls Acre,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.83
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.28
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.74
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.9
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.39
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
330784,Earls Acre,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.01
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.01
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.28
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.6
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.21
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
330784,Earls Acre,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.64
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.08
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.61
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.0
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.06
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.54
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
330784,Earls Acre,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.31
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.3
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.69
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330784,Earls Acre,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.89
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.77
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.43
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.0
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330784,Earls Acre,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.69
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.35
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
