Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
330784,Earls Acre,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.56
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.31
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.02
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.4
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.21
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
330784,Earls Acre,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.61
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.52
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.75
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330784,Earls Acre,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.93
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.91
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.08
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.6
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.95
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330784,Earls Acre,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.26
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.48
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.95
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
330784,Earls Acre,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.18
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.44
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.9
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330784,Earls Acre,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.87
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.29
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330784,Earls Acre,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.3
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.02
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.77
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
330784,Earls Acre,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.6
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.75
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.43
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
