Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330784,Earls Acre,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.81
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.2
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330784,Earls Acre,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.29
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.25
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.24
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.0
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330784,Earls Acre,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.49
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.79
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.8
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
330784,Earls Acre,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.37
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.69
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330784,Earls Acre,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330784,Earls Acre,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330784,Earls Acre,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,21.3
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330784,Earls Acre,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.41
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330784,Earls Acre,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.32
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.73
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
