Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330784,Earls Acre,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.14
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330784,Earls Acre,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330784,Earls Acre,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.41
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,21.6
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330784,Earls Acre,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.74
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.94
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330784,Earls Acre,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.79
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,21.8
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330784,Earls Acre,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.82
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330784,Earls Acre,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.88
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330784,Earls Acre,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.36
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.5
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,22.1
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330784,Earls Acre,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
